Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
