Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,33.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.76
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
563033,Fairfield Rise Llantwit Major,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,33.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
