Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
563033,Fairfield Rise Llantwit Major,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.59
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.57
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.28
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.0
