Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.57
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.21
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
563033,Fairfield Rise Llantwit Major,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.27
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
563033,Fairfield Rise Llantwit Major,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.84
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
