Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.28
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
563033,Fairfield Rise Llantwit Major,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.96
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.72
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.71
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.35
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
