Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
563033,Fairfield Rise Llantwit Major,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.06
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.04
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
