Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.28
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.61
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.07
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.68
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.45
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.76
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.27
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.15
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.25
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
