Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.21
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.11
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.66
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.51
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.51
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.96
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.87
