Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.82
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.71
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.28
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.31
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.32
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.05
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.05
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.69
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
