Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.45
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.07
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.04
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.19
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.57
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
