Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.08
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.9
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.26
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.7
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.13
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.46
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.19
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.99
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.79
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
