Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.68
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.45
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.58
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.65
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.17
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.3
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
