Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.15
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.75
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.05
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.9
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
