Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
563033,Fairfield Rise Llantwit Major,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
563033,Fairfield Rise Llantwit Major,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,24.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,24.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
