Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,24.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.7
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,25.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
