Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.5
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
