Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
