Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
