Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
