Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
