Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
563033,Fairfield Rise Llantwit Major,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.04
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
563033,Fairfield Rise Llantwit Major,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,34.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
