Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,34.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,34.3
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,34.4
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
563033,Fairfield Rise Llantwit Major,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,34.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,34.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
