Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.21
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.98
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
