Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
563033,Fairfield Rise Llantwit Major,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.52
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.65
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
563033,Fairfield Rise Llantwit Major,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
