Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
563033,Fairfield Rise Llantwit Major,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.6
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
563033,Fairfield Rise Llantwit Major,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
