Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.19
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
563033,Fairfield Rise Llantwit Major,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.74
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
