Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
563033,Fairfield Rise Llantwit Major,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.66
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.68
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.14
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
