Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.21
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.34
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.81
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.47
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
