Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.81
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.31
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.85
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.43
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.21
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
