Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.28
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.93
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.26
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.08
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.84
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
