Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.52
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.93
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.03
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
563033,Fairfield Rise Llantwit Major,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.08
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.95
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.98
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.15
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.65
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
