Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.48
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.23
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.41
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.91
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.59
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,21.14
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,76.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.92
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.08
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
563033,Fairfield Rise Llantwit Major,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
