Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.16
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.6
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
563033,Fairfield Rise Llantwit Major,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.5
