Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
563033,Fairfield Rise Llantwit Major,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
