Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,25.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
