Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.8
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
563033,Fairfield Rise Llantwit Major,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,26.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
