Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,26.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
