Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
