Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
