Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
563033,Fairfield Rise Llantwit Major,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
