Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
563033,Fairfield Rise Llantwit Major,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
