Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
563033,Fairfield Rise Llantwit Major,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
