Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
563033,Fairfield Rise Llantwit Major,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
563033,Fairfield Rise Llantwit Major,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
