Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
563033,Fairfield Rise Llantwit Major,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.95
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.03
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
563033,Fairfield Rise Llantwit Major,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.66
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
