Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
563033,Fairfield Rise Llantwit Major,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.07
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.73
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.51
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.41
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.22
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.04
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.01
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
563033,Fairfield Rise Llantwit Major,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.87
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,21.26
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
