Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.11
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.03
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.36
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.89
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.97
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
563033,Fairfield Rise Llantwit Major,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.02
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.86
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
563033,Fairfield Rise Llantwit Major,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.29
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.11
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
