Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.67
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
563033,Fairfield Rise Llantwit Major,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.24
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.63
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
563033,Fairfield Rise Llantwit Major,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.18
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.15
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
