Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.48
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.28
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
563033,Fairfield Rise Llantwit Major,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.34
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.45
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.22
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
