Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.56
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.68
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
563033,Fairfield Rise Llantwit Major,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.95
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.81
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.91
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
