Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
563033,Fairfield Rise Llantwit Major,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.59
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.85
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
