Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
563033,Fairfield Rise Llantwit Major,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
563033,Fairfield Rise Llantwit Major,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
