Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
