Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
563033,Fairfield Rise Llantwit Major,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
563033,Fairfield Rise Llantwit Major,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.98
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
