Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
563033,Fairfield Rise Llantwit Major,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.04
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
