Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
