Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
