Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
