Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
