Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
