Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
563033,Fairfield Rise Llantwit Major,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
563033,Fairfield Rise Llantwit Major,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
