Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
563033,Fairfield Rise Llantwit Major,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
