Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
563033,Fairfield Rise Llantwit Major,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.84
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.88
