Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
563033,Fairfield Rise Llantwit Major,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.36
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
563033,Fairfield Rise Llantwit Major,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
563033,Fairfield Rise Llantwit Major,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
