Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.17
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.59
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.16
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.13
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.82
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.97
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.05
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
563033,Fairfield Rise Llantwit Major,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.17
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
